Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,25.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,22.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,24.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,25.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,25.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,26.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,27.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,25.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,27.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
