Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,31.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,33.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,139.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,34.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,30.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,31.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,29.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,28.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
