Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,28.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,22.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,29.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,23.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,30.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,31.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,20.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,26.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,28.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,167.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,43.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,178.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
