Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,37.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,157.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,28.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,25.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,25.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,22.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,19.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,23.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,25.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
