Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,27.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,26.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,27.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,18.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,27.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,31.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,169.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,39.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,166.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,177.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,32.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
