Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
