Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
