Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,25.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,25.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,16.4
