Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,28.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,27.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
