Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,31.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,27.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,24.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,25.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,22.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,24.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
