Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,25.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,21.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,22.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,28.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,23.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,19.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,21.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,17.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,21.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,18.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,25.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.79
