Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,23.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,27.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,20.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,18.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,24.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,164.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,29.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
