Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,163.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,19.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,26.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,26.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,17.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,16.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,17.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,25.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
