Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,29.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,30.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,150.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,16.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,26.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,22.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,31.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,25.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
