Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,26.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,22.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,24.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,27.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,32.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,24.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,24.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
