Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,22.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
