Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
