Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,25.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,30.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,22.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
