Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,34.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,29.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,27.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,24.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,24.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,28.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,36.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,27.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,28.75
