Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,29.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,26.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,26.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,23.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,28.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,31.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,27.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,21.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,20.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,20.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
