Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,21.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,19.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,25.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,16.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,23.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,21.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,18.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,23.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,24.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,23.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,20.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
