Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,31.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,19.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,36.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,152.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,23.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,28.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,29.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,29.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,154.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,32.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,42.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,175.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
