Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,208.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,18.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,189.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,224.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,25.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,25.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,20.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,23.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,37.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,157.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,194.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,32.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,31.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,178.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,33.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
