Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,transformer,,Temperature,C,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,transformer,,Temperature,C,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,transformer,,Temperature,C,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,transformer,,Temperature,C,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
