Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
