Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,04,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,04,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
