Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,N Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.7
