Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,25.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,29.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,27.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,26.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,22.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
