Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,28.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,23.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,26.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,29.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
