Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,24.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,N Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,24.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,19.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,26.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
