Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,20.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,22.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,16.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,20.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,20.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,20.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,N Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
