Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,23.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,18.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,20.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,20.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,19.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,20.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,04,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,22.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,04,N Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,04,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.63
