Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,04,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,23.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,33.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,19.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,29.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,30.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
