Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,23.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,21.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,23.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,29.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,21.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,19.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,04,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,21.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,04,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
