Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,15.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,27.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,27.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,26.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,29.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,30.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,26.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,25.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,23.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,25.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,32.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,04,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,10.4
