Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,172.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,34.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,04,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,188.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,04,N Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
