Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
