Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,04,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
