Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,04,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,04,N Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
